Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91089
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98093
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.922
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97049
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94772
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97061
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96924
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8246100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9689
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,159.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,159.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,159.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,158.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,158.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,158.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96085
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96683
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96677
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95898
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.931
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92175
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96942
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94299
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97137
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99252
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96689
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98291
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,168.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,168.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,168.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,155.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,156.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,156.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,161.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,161.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,161.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97546
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97382
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93637
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,105.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96677
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95602
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94925
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97082
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94058
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9068
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99149
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8453700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98233
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,189.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,189.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,189.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,156.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,148.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,149.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97552
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95483
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95563
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,105.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97189
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9494
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91363
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
