Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96576
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95703
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9155
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99106
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76767
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95651
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,187.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,188.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,187.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,142.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,136.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,135.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9761
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98044
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95816
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93912
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98505
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92929
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97339
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97858
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98758
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8518700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93069
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,160.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,160.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,204.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,207.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,205.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,161.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,155.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97232
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96606
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,136.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,138.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,137.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95007
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96124
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98535
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97488
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97293
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94784
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98352
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9975
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92694
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,167.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,167.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,167.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,180.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,182.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,181.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97656
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97269
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98178
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97839
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97217
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91595
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99088
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85541
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98199
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
