Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,180.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,182.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,181.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,201.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,202.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,202.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,209.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,219.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,212.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98129
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97281
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99341
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98157
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9447
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95853
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98828
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97131
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97995
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7740100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94998
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,202.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,202.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,202.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,194.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,194.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,194.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,160.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,160.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,160.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97794
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97375
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97763
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99606
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98206
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9696
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90927
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96136
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98154
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96124
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87655
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9714
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,200.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,201.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,201.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,188.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,189.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,188.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,172.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,172.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,172.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98904
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98599
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.978
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9758
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98267
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96255
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93747
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98944
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97357
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97848
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93356
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96561
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,187.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,187.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,187.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,234.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,235.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,235.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,172.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,172.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,172.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
