Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98865
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98202
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96918
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98264
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95935
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96927
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94031
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99002
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98782
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97592
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.995
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.983
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,189.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,189.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,189.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,235.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,235.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,235.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,175.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,175.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,175.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98703
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98108
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98752
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,121.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97159
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98715
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97086
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99634
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9559
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94137
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97272
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94531
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95264
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,221.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,221.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,221.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,199.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,200.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,199.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,204.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,204.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,204.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98398
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98202
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98404
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,119.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,121.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,122.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,121.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90872
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97137
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98193
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99747
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97302
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9852
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95532
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8960899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91199
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,207.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,207.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,207.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,173.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,173.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,173.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,231.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,232.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,231.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96927
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98428
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98877
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,129.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96924
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98633
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95703
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
