Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99109
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98749
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9823
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8518700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95917
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97641
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,164.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,169.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,165.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,227.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,228.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,227.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,230.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,232.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,231.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98511
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98059
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99432
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,138.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,138.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,138.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97018
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98822
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93893
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98459
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95868
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96463
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95703
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8477100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91656
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,187.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,187.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,187.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,202.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,208.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,205.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,213.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,213.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,213.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98541
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95889
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97867
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,110.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95169
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99197
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92532
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98813
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96905
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90988
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93912
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9678
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,250.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,250.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,172.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,173.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,173.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,198.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,198.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,198.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,167.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,167.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98425
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98492
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,105.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93292
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.965
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95471
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96753
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94693
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98877
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
