Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94717
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46966
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97214
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,250.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,249.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,249.84
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,148.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,154.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,151.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,156.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,156.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,156.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,193.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,195.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,195.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99365
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97568
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99158
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97144
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96817
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95938
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99084
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96844
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96982
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83883
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89599
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97702
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,198.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,198.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,198.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,176.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,176.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,176.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,204.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,205.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,205.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9888
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97882
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9678
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96301
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.979
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98404
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99597
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9473
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98499
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9667
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97024
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98553
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,189.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,190.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,189.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,192.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,192.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,192.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,222.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,227.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,224.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99066
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94662
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,143.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,143.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98282
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97024
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95431
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9874
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96262
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91629
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73739
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,226.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,226.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,226.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,200.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,201.25
