Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,200.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,148.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,149.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,148.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98834
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98346
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98114
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,131.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,131.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,131.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96338
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97455
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99115
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97729
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94351
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97742
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97754
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85101
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96143
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,202.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,203.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,203.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,171.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,177.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,176.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9892
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99185
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97485
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,158.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,158.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,158.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98019
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98703
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94467
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96927
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99274
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93542
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90484
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.995
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,172.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,177.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,173.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,254.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,261.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,257.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,228.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,235.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,229.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99301
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98965
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97891
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,147.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,147.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,147.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,133.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,134.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8539399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96674
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99286
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9191
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92038
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8804299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97461
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98911
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,223.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,232.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,228.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,185.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,185.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,185.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,168.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,172.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,170.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98401
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98492
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98804
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,119.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
