Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98556
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98337
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99023
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97177
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98566
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97607
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8478399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83609
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98657
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,249.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,249.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,178.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,178.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,178.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,205.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,212.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,208.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,254.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,255.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,255.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98883
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98572
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98666
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,114.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,114.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,114.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.978
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97482
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97256
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97348
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8576
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71917
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95676
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,174.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,175.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,174.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,230.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,230.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,230.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,229.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,241.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,236.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98556
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97964
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99109
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,147.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,146.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99091
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93741
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97186
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98773
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99432
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97345
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86831
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67065
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95978
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,209.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,219.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,212.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,170.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,171.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,171.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,232.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,236.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,235.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97678
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98633
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98856
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,149.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,151.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98767
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96799
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97571
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97171
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97623
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97937
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
