Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91675
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5552
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99469
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,164.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,165.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,164.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,185.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,191.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,189.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,261.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,264.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,262.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98032
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98215
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99115
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,112.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98834
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71637
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97256
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98816
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.995
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85992
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23641
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8931899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,190.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,191.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,191.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,150.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,155.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,152.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,233.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,234.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,234.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97601
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9791
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98541
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97787
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69726
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92651
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96847
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98676
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98874
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6756800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95935
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87469
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,156.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,156.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,156.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,166.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,163.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,190.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,190.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,190.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98566
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97104
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98425
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,114.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,120.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98538
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97201
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95727
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97354
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91565
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97427
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9000799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85574
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90298
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
