Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,191.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,191.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,191.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,168.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,172.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,169.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,203.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,205.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,203.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97705
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96982
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99429
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,152.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,153.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95572
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8569
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98392
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9693
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97473
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95828
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97913
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9899
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94751
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,159.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,160.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,149.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,150.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,150.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,264.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,266.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,265.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98071
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96478
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99139
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,134.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,134.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97415
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8511299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97824
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96698
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99384
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99606
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97412
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64251
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97528
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,165.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,166.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,166.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,142.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,142.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,288.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,292.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,290.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97494
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94885
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98462
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97287
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8540000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98795
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96475
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97192
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96155
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98776
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5252600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95624
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,172.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,172.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,172.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,112.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,195.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,195.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,195.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98102
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97897
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97504
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.88
