Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92346
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97711
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97137
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97253
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96139
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99445
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83221
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95862
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,187.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,188.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,187.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,163.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,163.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,159.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,159.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,159.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98621
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95953
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93426
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96692
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9826
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97177
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97702
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93954
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98462
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73507
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97351
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,144.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,144.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,151.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,151.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,151.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,156.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,157.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,156.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97195
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95303
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96808
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95462
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95328
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95987
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97201
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99615
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97858
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96112
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7189300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98917
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,147.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,147.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,147.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,155.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,160.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,157.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96011
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90762
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98224
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98102
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93668
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97641
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97833
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99438
