Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86554
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98544
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8313
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98105
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,145.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,146.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,145.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,126.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,127.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,169.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,169.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,169.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94479
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95593
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9783
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95126
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96857
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90683
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98251
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97757
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98981
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99442
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94965
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,140.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,154.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,157.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,155.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,161.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,161.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,161.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98059
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94797
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96393
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93356
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90045
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94443
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98837
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97946
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95398
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7724
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94702
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9339
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,137.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,139.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,139.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,139.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96188
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95547
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94388
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94958
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88336
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92108
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96695
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90341
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95673
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7811600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5969800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91485
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
