Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91699
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95612
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98404
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94278
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93307
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8596799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97217
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94586
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8623
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8640700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8024899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98657
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,113.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,158.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,162.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,161.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92035
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98953
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97986
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,127.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96152
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94122
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95065
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94345
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95328
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97681
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9537
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73159
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95148
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,182.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,182.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,182.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,155.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,155.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,155.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94168
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9704
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95572
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90002
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93811
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90469
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95334
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9823
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89871
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40893
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98511
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,148.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,149.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,149.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,148.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,148.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,148.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96634
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95801
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95843
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
