Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97269
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92139
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97546
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9024
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98322
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95096
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8503700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69125
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98697
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,121.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,121.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,121.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,122.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,149.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93005
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96106
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92438
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93768
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92474
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96139
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94992
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93054
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96524
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7995899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6592100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99115
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,120.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,127.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,127.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96182
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95602
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90909
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97174
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92956
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99658
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95984
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95319
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91446
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8770700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62457
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98398
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,110.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,176.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,176.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,176.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97278
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94147
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93036
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94058
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9931
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
