Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95319
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95773
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92593
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8818
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67672
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,189.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,189.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,189.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96033
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98242
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93445
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97903
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94339
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8788100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90719
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8645
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93371
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95776
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9494
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,130.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,131.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,145.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,145.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,145.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,110.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88815
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98972
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8869
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8981899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82763
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96078
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94153
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98529
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90564
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93872
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73806
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94543
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,150.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,117.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,112.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90549
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98544
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93713
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95605
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90869
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93487
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97684
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91556
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8441700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9498
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
