Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,155.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,155.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,155.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,125.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,125.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94199
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97552
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9353
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96057
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94192
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95215
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99185
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98932
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96936
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90585
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93454
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.948
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,146.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,147.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,147.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90234
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97897
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93365
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95279
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97043
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93344
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99655
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9902
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91525
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7448100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.10481
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98645
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,251.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,251.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,249.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,249.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,249.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,148.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,148.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,148.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,128.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8529899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96921
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89041
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95914
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94626
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98431
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97607
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98462
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-72.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79992
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24172
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8142699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,250.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,250.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,249.59
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,249.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,132.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
