Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8923
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95651
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8818299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98843
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95596
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98712
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99069
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99115
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90249
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87649
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99835
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9382
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,173.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,186.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,179.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,133.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,135.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90719
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97165
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.952
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95267
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94113
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97296
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9899
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99255
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99002
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8302299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99387
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96869
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,170.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,170.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,170.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,163.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,163.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94751
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95608
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96347
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97739
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98108
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93017
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98047
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98856
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96689
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93246
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99371
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88251
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,122.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,185.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,186.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,185.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,120.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,123.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,121.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90607
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96973
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89966
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96072
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96228
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9519
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
