Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97226
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99051
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97006
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92218
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9967
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7663800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,249.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,249.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,190.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,191.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,190.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88156
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97815
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92068
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98453
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98505
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90268
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95618
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9472
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98437
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7612
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40746
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.949
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,168.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,168.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,168.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,116.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96793
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98062
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92886
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97928
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97949
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89935
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97668
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98804
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96271
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97977
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96222
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9494
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,138.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,180.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,180.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,180.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96081
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99136
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93063
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,131.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,135.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96014
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95135
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95706
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92331
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98303
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72619
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
