Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.42644
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29107
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92804
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,189.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,193.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,190.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90103
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97815
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90848
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97244
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85721
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98712
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92227
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99243
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95697
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97494
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41061
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94736
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,104.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,125.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,136.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90643
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97549
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90738
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96179
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83886
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8888799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96323
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95285
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98755
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-101.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.42849
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.16935999999999998
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92438
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Min),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Max),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Min),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Max),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Min),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Max),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L3 Current (Min),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L3 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L2 Current (Min),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L2 Current (Max),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L1 Current (Min),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L1 Current (Max),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,112.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90536
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97543
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95575
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88669
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83835
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94455
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98953
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99347
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92505
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85455
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49752
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Min),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Max),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Min),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Max),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Max),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L3 Current (Min),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L3 Current (Max),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,86.12
