Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L2 Current (Min),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L2 Current (Max),A,141.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L1 Current (Min),A,125.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L1 Current (Max),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90277
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95337
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98889
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8484200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8223799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96844
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99225
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9238
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.966
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93048
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65646
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99658
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Min),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Max),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Min),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Max),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,193.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,194.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,194.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93957
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93625
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95648
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8563200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91772
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96161
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98624
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98169
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8604700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78338
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31148000000000003
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97436
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Min),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Max),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Min),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Max),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Min),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L3 Current (Min),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L3 Current (Max),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L2 Current (Min),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L2 Current (Max),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L1 Current (Min),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L1 Current (Max),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96942
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96695
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96478
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74841
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9841
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99377
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99506
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97855
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8826299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33413000000000004
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90231
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Min),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Max),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Min),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Max),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Max),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L3 Current (Min),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L3 Current (Max),A,134.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L2 Current (Min),A,145.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L2 Current (Max),A,146.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,145.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L1 Current (Min),A,171.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L1 Current (Max),A,183.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,177.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9183
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96219
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97089
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
