Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97449
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96149
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96289
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99829
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96832
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97128
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97882
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6249
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85306
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Max),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Min),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Max),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Min),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Max),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L3 Current (Min),A,136.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L3 Current (Max),A,137.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L2 Current (Min),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,135.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,133.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,143.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,144.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,144.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98929
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93222
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96497
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8906799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94696
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9693
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97714
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95935
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9823
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68304
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98199
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7182
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,124.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,124.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,123.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,148.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,148.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,148.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98724
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94046
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92694
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8928799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97574
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95731
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98373
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91891
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98013
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84439
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.18584
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76571
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,126.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98892
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97757
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94751
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82388
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92013
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94781
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85278
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91653
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95511
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
