Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8789
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4199100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75033
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,137.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95602
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97443
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93906
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95178
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93774
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97507
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97144
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95608
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64837
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51946
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92401
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,249.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,249.84
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,136.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,136.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,136.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97699
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98102
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95831
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91943
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92041
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96023
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99356
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97998
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89328
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91247
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43365
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93332
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,249.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,249.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,153.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,126.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89007
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97363
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97726
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93185
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91867
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9523
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91937
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94662
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96948
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67645
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49291
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99191
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,250.39
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,250.52
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,249.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,249.55
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
