Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,123.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,124.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,184.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,185.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,185.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95535
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92786
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91751
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76199
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92905
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84225
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94217
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93265
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92322
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87265
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95511
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99176
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,249.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,105.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94668
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97784
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98346
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79052
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9357
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85751
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99472
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94241
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91415
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7763
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94849
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9671
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,250.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,250.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,147.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,146.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,153.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94989
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9585
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90631
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92136
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93491
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8979799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92123
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94455
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9003
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94647
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99573
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,249.55
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,147.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,147.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,147.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9364
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97192
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93637
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.25
