Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71838
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63442
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90646
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97174
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93317
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86987
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98941
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40407
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7601899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.965
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95685
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95682
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7923600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8638899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79672
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97897
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97671
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96121
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96133
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5646
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99106
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,140.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,142.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,141.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90454
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9678
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95685
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90774
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98676
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98737
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98703
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97244
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97559
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95099
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50079
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85977
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,144.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,144.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,144.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,169.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,170.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,169.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88736
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9686
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94498
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81625
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87805
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93393
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
