Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92337
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93222
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99664
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91492
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8076800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99271
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,241.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,240.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,240.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,197.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,197.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,197.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92132
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95642
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92746
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75348
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9487
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92154
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93683
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96628
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92218
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59496
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99258
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,147.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,148.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,148.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8997799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96963
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96237
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95377
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8456100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9743
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99039
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9906
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8370000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7843899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82852
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93866
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,139.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,138.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90756
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94739
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8327
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8716700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93838
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97549
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94754
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97763
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77331
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76135
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90536
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
