Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,142.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,143.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9574
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98437
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87475
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99448
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93597
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9447
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94061
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93985
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93567
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7257600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79278
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,146.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,146.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,146.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94571
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94354
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93304
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93777
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91638
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95294
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93552
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8114
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93652
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8233299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8900399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96753
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96561
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8644700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99637
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93243
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95624
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93906
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91046
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90933
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91232
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8486
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8598299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,170.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,171.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,170.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94192
