Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95462
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94873
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93433
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96088
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96121
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9332
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81128
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86908
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52346
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7651600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,117.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97772
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9004200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.987
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94186
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98657
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95587
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97678
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99237
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92609
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8364799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69015
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95474
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,131.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,131.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,131.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,161.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,161.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8641
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95712
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99182
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,126.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,128.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,127.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96237
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9361
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96658
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8995700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99286
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81485
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91897
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7759999999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92224
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.47
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,131.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,131.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,131.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,185.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,187.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,186.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98407
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96353
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95669
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81805
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8422200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8320000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
