Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98944
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92514
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95053
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94144
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92007
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91995
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87829
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9967
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99643
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97528
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98532
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82724
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,117.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96811
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9512
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8920299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93271
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96655
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8818299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99042
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93622
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87961
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96979
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8231799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8990799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93896
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8977299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92175
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86236
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92895
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93555
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95416
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95407
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8907799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94867
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99692
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9202
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,242.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
