Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90277
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94318
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91952
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.918
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91354
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8457899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97125
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98843
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94702
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96869
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63494
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92145
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96704
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93164
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95981
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91766
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95435
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85339
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88782
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96558
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87164
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94339
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9743
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8453700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86334
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87961
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93509
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93466
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96359
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8789299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98035
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97321
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93994
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98059
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47582
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84744
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Min),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Max),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Min),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Max),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Max),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L3 Current (Min),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L3 Current (Max),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L2 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L2 Current (Max),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L1 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L1 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86374
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8959299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96924
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8916
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9422
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90152
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
