Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9841
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95059
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90082
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94488
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7188399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90683
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78689
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92786
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96289
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8821399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97055
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8714
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97281
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9639
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85901
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90069
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83188
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88733
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88013
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91403
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97092
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91696
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90851
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89197
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99094
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97971
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88034
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96661
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7059300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93533
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Min),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Min),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Min),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Max),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86545
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95966
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97064
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92847
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92303
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8601700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91632
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96237
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9841
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
