Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9415
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4276
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8909600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Min),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Max),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Min),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Max),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L3 Current (Min),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85711
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95309
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97644
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93072
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8707600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8291
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99698
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95828
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8991399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54037
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89938
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85901
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9577
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98303
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9288
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88064
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86349
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96414
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93149
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87564
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92801
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80362
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94253
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,115.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,115.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87716
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97208
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97647
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92792
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92132
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88821
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98514
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95996
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88721
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95718
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63156
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82773
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,0.0
