Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,114.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,114.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85119
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90832
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96765
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95535
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92892
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86819
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97726
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74762
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97733
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59496
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85367
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,249.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8801899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96249
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96881
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91043
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89331
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90539
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95093
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94861
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8968799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98694
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73837
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94449
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93957
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96536
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97238
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86093
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8614200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8893399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96701
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95737
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93246
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98453
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78485
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91562
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,249.41
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90414
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94556
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96384
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
