Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96683
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8991399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8934
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94513
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96411
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9679
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98547
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90796
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87015
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91189
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9306
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96756
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8930299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91949
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88684
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98117
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97586
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92178
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97839
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81289
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86188
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8255
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95886
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96585
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91052
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8821399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8883
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98828
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97391
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92508
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97473
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64712
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92773
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,249.39
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84829
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94965
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97107
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.82
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8924200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90054
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82342
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86508
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96451
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96793
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
