Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9772
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6484
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97281
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,249.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,249.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,249.84
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87655
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93625
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96643
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90649
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88144
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86441
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96445
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94598
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96161
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92166
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82867
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88476
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93979
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96576
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90896
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84985
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8896799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91128
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97595
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92306
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97256
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52432
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99118
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,249.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87369
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94607
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96838
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92706
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87713
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87271
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98691
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97836
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97891
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78225
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54348
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99011
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,249.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,249.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,249.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
