Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,140.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,140.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,140.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83575
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93951
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9585
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9342
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85306
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92334
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96252
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97613
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97324
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89389
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86966
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98846
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Min),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Max),V,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Min),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Max),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Min),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Max),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L3 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L3 Current (Max),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L2 Current (Min),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L2 Current (Max),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L1 Current (Min),A,143.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L1 Current (Max),A,143.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,143.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8786299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95615
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97281
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95114
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8920299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90118
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96088
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96332
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94479
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96158
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67437
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Min),V,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Max),V,249.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Min),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Max),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Min),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Max),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L3 Current (Min),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L3 Current (Max),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L2 Current (Min),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L2 Current (Max),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L1 Current (Min),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L1 Current (Max),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94568
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95346
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97064
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97577
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97781
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8835700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97876
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93823
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94772
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98016
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54055
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99057
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,144.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,144.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94803
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94662
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96985
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
