Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98157
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92807
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8757299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97037
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94763
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94968
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96548
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68203
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99203
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90692
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96338
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96118
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94037
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92441
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86664
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9863
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95166
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93329
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97705
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57494
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98807
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Min),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Max),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Min),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Min),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Max),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L3 Current (Min),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L3 Current (Max),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L2 Current (Min),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L2 Current (Max),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L1 Current (Min),A,130.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L1 Current (Max),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,130.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 01:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88116
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94992
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9621
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93051
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94336
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8738100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94076
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97989
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95972
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97971
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52871
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98895
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,134.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86966
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9541
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96396
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96512
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87597
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87274
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
