Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97693
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97436
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91601
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97473
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79678
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98862
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Min),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Max),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Min),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Max),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Min),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Max),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L3 Current (Min),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89618
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95175
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97537
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94034
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8898
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86893
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95978
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96188
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8765200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96521
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77603
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98804
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,145.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,146.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,146.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88394
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94705
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95935
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94626
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94534
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86639
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97797
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95816
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91717
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96457
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72619
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99234
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,134.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91882
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9577
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96402
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94348
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93445
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8649899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96869
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97259
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89856
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97565
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8347100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98883
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
