Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,134.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.867
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94928
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97073
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97769
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93439
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8836299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96744
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8949299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97296
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6694899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99307
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Min),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Min),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Min),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L3 Current (Min),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L3 Current (Max),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L2 Current (Min),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L2 Current (Max),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L1 Current (Min),A,148.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L1 Current (Max),A,148.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,148.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 00:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91165
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97055
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98343
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99158
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93829
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87039
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95166
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96448
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94604
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96973
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56411
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99466
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,249.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,249.77
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,134.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,134.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,122.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,179.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,179.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,179.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93027
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97308
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98007
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99249
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94965
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9361
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98553
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97595
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8827200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97635
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73535
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99512
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Min),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Max),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Min),V,249.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Max),V,249.77
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Min),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Max),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L3 Current (Min),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L3 Current (Max),A,149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L2 Current (Min),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L2 Current (Max),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L1 Current (Min),A,178.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L1 Current (Max),A,179.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,178.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
