Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95612
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95962
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98526
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95257
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91318
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96155
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99063
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90173
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97024
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72418
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93707
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Min),V,250.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Max),V,250.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Min),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Max),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L3 Current (Min),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L3 Current (Max),A,125.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L2 Current (Min),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L2 Current (Max),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L1 Current (Min),A,146.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L1 Current (Max),A,146.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,146.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92535
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98978
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98828
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95612
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92724
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96466
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99298
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8856799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98016
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66088
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9447
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,249.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,249.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,124.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,123.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,123.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,161.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,163.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92456
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94781
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98984
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,120.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98215
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96493
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92947
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92657
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96631
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90246
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8934
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97534
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Min),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Max),V,250.23
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Min),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L3 Current (Min),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L3 Current (Max),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L2 Current (Min),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L2 Current (Max),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L1 Current (Min),A,177.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L1 Current (Max),A,177.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,177.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9097
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95407
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96286
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96683
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96881
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93216
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
