Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95477
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97333
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90939
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97766
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81158
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97211
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,250.2
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,250.11
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.2
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,113.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,119.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,129.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90988
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95679
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97613
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95511
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93835
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8784799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96439
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9751
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88482
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93017
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69839
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96732
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92428
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94568
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9776
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92987
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93649
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90307
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95517
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93411
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94363
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9172
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93954
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,140.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,140.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9172
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95587
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92908
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94473
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94678
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9078
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95489
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99265
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96316
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92941
