Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8196100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96597
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,131.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,132.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95566
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96527
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95819
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93616
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97015
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95264
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97531
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98117
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91952
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92517
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9653
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97519
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,104.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,146.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,146.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,146.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,125.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92889
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96899
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95462
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94119
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96475
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92813
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97388
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93964
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95993
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64968
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95358
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,143.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,144.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,126.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93057
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96771
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93698
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93732
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9411
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94971
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98956
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98703
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.965
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68478
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97305
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,250.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,250.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,250.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,249.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,249.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,144.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,142.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,137.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,138.12
