Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95633
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96576
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96097
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9859
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93033
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96216
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97494
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97205
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99451
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9201
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76483
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97678
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,249.77
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,148.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,148.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,148.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,133.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,180.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,180.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,180.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95221
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96747
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94113
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93884
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95349
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9581
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94778
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98447
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95621
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95871
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89236
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97794
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,249.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,249.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,114.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,115.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,150.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,151.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,151.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,144.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,144.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95767
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9765
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97888
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92972
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96085
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94687
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97974
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98038
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94247
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99207
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92648
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97882
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,125.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,169.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,176.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,173.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,170.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,171.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,170.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94958
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96582
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98602
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97403
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99438
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93783
