Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96036
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97052
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98727
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97452
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88455
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96384
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,210.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,215.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,211.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,210.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,211.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,210.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.936
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97879
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98727
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,118.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93881
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96167
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91647
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97192
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98758
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94684
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97137
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95154
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,105.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,180.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,180.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,180.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,181.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,182.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,182.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96466
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98218
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98398
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,105.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85635
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98077
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92129
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97028
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95276
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95526
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9013
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95373
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,249.23
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,186.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,186.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,186.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,178.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,179.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,178.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96835
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97989
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97082
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,116.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92844
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99359
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96393
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97256
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93567
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98755
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
