Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97577
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79501
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,129.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,238.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,238.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,238.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,213.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,214.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,213.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97452
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98074
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97644
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,128.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,128.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,104.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,105.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97769
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9873
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92258
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99045
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96933
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90497
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99054
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96237
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98694
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,154.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,155.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,176.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,177.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,177.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96887
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98566
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9816
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,133.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,133.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99103
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97101
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99411
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98157
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91858
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99023
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97983
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9639
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,162.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,163.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,162.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,266.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,271.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,270.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,195.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,196.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,195.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94418
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98291
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98538
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,122.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,128.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98148
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98672
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91736
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98901
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96048
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95804
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95474
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97211
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97379
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
