Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,234.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,240.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,237.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,172.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,172.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,172.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94229
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97522
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98013
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97977
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97983
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98785
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95456
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91919
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9407
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86111
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98819
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,135.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,135.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,189.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,189.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,189.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,192.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,192.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,192.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96643
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97354
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98199
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95883
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93701
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98047
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97696
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96829
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95978
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97836
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9581
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,141.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,141.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,184.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,184.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,184.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,173.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,176.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,175.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93283
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95526
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97916
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9733
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9892
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94788
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98685
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98022
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96509
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9772
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99835
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95538
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,127.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,222.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,223.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,223.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,162.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,163.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,162.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95151
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96768
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96713
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
