Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99258
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97263
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9183
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99506
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97018
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90942
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99289
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99918
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98068
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,168.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,175.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,172.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,224.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,224.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,224.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98062
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96222
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98383
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99384
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9791
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94403
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97089
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98416
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99469
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99002
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99548
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99011
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,199.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,199.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,199.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,209.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,209.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,209.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,228.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,228.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,228.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96246
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96927
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98865
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94952
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98309
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99438
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96951
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92358
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97519
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99438
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99359
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,147.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,147.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,147.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,200.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,201.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,201.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,240.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,241.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,240.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98352
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98331
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97067
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97418
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95941
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99084
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9765
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95511
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
