Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99258
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93045
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98547
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,161.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,161.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,185.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,189.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,187.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,194.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,194.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,194.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96884
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98437
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98547
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96951
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97668
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8941600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96527
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98904
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95264
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96765
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95874
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99847
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,125.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,125.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,212.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,212.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,212.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,222.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,222.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,222.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98471
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97006
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97653
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98578
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98813
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93948
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96716
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97885
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95862
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98544
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93722
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99457
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,171.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,171.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,171.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,185.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,202.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,191.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,186.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,187.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,187.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9671
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98523
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98404
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,112.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94757
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95389
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99176
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95193
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96515
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91714
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6458699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98267
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.03
