Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,119.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,120.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,119.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,207.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,207.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,207.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,202.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,203.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,203.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95578
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99063
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98956
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9519
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97195
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95123
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96741
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96036
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91833
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95123
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44625
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95734
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,110.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,220.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,220.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,220.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,177.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,177.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,177.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95749
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96466
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97833
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94595
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97772
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90579
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98718
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86719
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95846
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52367
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98862
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,197.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,197.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,197.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,150.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,157.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,152.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9714
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98019
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9855
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,104.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95398
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95972
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88565
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98163
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99176
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8963899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8930299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98926
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,143.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,148.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,146.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,190.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,191.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,190.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,162.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,169.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,166.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96866
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98096
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97055
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
