Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98801
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97571
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98859
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98364
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99612
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94989
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97949
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93207
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98663
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,135.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,137.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,136.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,225.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,226.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,225.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,187.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,188.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,187.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95532
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96475
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98267
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99051
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97925
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98389
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96936
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97266
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96411
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-86.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91025
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.0771
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99493
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,148.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,151.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,228.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,233.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,229.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9874
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97955
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98434
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98212
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96191
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92773
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96664
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98172
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98376
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-70.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97946
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21523
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98029
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,159.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,159.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,177.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,177.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,177.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,201.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,201.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,201.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96393
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96594
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98556
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,107.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99399
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8686200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81088
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
