Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9631
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96631
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8415799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99493
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.06987
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95816
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,153.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,155.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,154.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,152.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,152.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,152.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98517
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96851
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97861
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98444
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8792700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76626
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97873
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-84.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96231
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.06136000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98752
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,132.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,137.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,129.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,131.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,131.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,158.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,159.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,158.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9845
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97443
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99173
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,112.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98608
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86224
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8462799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98831
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98602
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96591
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8861700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8143
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98407
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,157.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,149.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,149.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,178.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,178.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,178.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97806
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93576
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,131.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94867
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97928
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94217
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99631
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98767
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98398
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9729
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40221
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97775
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
