Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.3
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,160.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,160.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,160.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,217.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,218.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,218.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93591
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98444
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98096
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97711
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94345
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8493
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99216
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98776
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98563
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98572
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98267
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9744
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,142.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,193.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,193.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,193.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,168.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,168.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,168.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95398
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98306
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96985
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97342
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95013
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99564
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98181
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90423
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83352
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97601
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,142.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,174.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,175.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,174.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,162.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,169.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96786
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99094
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,145.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,145.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,145.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,147.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,155.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8702700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95541
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8935200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98444
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99261
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98877
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9859
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8732
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97858
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.53
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,224.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,230.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,227.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,225.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,233.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,229.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
