Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96451
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96023
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97293
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.32
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94287
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98581
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81189
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98987
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98721
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98239
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92251
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79535
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9765
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,121.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,157.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,168.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,162.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,138.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97549
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98367
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.992
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,141.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,145.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,144.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96454
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89364
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86426
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99432
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94708
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98932
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8609
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94031
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97061
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,129.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,217.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,221.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,220.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96396
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99533
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98389
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,144.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,144.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,112.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7804800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80099
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96216
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97263
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90835
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8927
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75235
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91666
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,194.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,194.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,194.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,176.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,183.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,178.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94571
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95346
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97769
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.22646
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6913100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83136
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
