Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97513
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99203
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95889
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.93936
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.82852
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99673
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,163.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,167.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,165.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96811
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98553
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97476
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9053
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78585
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96829
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9769
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99802
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96786
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97717
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67852
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99417
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,116.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,194.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,202.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,196.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,175.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,175.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,175.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93863
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97778
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94546
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80679
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91632
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86236
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97305
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99152
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98022
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36944
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96448
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,148.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,148.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,148.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95004
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9541
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97113
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75244
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72711
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75583
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97198
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98495
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95135
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
