Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80688
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2239
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,138.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,139.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85077
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8836700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94366
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-158.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-127.93
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.8168
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88418
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.36565
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99881
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87118
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,177.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97513
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91742
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83255
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,104.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94742
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97827
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90433
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87405
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8566299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94278
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95004
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8541200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8936799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31658000000000003
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98752
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,150.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,151.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,150.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85977
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97873
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96255
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-146.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.67486
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8680399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7024199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-55.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92313
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95633
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33095
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,53.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.37346
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93875
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95627
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
