Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77722
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99103
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94351
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-158.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.8287899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91284
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.45898
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94284
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96216
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74569
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41903
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9212
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92374
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,145.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,148.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,146.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95917
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93933
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95157
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-107.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92111
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69622
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23445
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97641
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.974
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93445
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-177.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9682
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.88064
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70587
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92761
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98273
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94809
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-164.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.80084
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97516
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.05122
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95557
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98773
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95789
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-104.43
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-83.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.14385
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.07567
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,167.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,173.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,168.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91077
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95489
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95502
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-60.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.35555
