Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84585
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94934
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96545
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98276
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91223
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-71.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41619
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22768
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80502
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92212
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94223
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93899
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.50112
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78186
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77786
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95804
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94318
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9751
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41295
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94745
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80304
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96686
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94516
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.63415
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8651700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98596
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98245
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97058
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98944
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38903
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38259
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88165
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,114.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,147.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,147.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,147.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8773200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97351
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94702
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.66546
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9173
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79669
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88989
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96637
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93732
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
