Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93787
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50066
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97043
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,128.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,102.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8878799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93973
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7759999999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.52267
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82388
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7976300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94025
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98532
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97015
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-165.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6679
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.01543
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.862
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93652
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93503
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89728
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-50.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18849
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96866
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5067699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92953
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95364
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93051
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,172.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.4703600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.90845
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92807
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96374
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89117
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8387399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-153.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-132.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.7780100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89859
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.52615
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8494200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93762
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97424
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,178.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-159.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97745
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.82199
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91626
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,10.0
