Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93378
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96863
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96194
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-169.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.92929
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.57244
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.60934
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96088
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97995
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86151
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-165.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.92883
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9368
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18111
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96588
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97287
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90802
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.36538
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82232
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88171
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97327
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8856200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81711
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97244
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74743
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98096
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,119.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92325
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97882
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77664
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-81.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06777000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5090899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8600700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93066
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99377
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96167
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-139.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-135.07
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.67428
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6697
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88107
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95615
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97311
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78073
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
