Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-86.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-134.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08815
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5471699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.4911100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96457
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99643
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97894
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,161.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8082199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93426
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.936
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,126.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,126.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97736
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92996
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7964100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-144.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.45168
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.59969
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66015
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99609
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99326
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98734
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.01326
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94244
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9581
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94992
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94946
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9118
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-87.07
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09984
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36504
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82055
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97058
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99185
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98392
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98709
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.88434
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87082
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93768
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95859
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93664
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94125
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48803
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92728
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99203
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99481
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96396
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
