Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,165.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.76452
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.44036
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91189
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9292
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96487
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8078
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-85.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0797
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33352
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2087
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99194
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99286
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97659
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,166.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.91745
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8579399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86874
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8790899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97662
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87021
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81335
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79797
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99588
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92966
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95108
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-126.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93173
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.51791
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97461
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,130.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,130.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95865
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95447
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87134
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01076
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9689
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98868
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99329
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95746
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98758
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-146.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.12779
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7116
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72445
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.48
