Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,133.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96835
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97742
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91836
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6155
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.46835
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99072
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99857
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99228
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97961
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-146.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91055
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.69781
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90378
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,139.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88879
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98679
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8401200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-82.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04509
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89035
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99197
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99326
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80713
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,58.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-141.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.45357
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.63003
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96411
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,150.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,150.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,150.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94257
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98102
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96185
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-51.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.43697
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87823
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76861
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99646
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99402
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98154
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-172.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.40093
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92248
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98083
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,121.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94611
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96835
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96289
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
