Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8836299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70163
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26864
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94842
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96719
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,137.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.50457
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94498
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97858
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96078
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94137
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93249
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89026
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72836
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79565
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97391
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98636
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8629700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,152.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.32744
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8728899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96054
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93301
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97565
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94754
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8457
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63436
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8824799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9819
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99594
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95074
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-122.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95785
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.42745
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82263
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,102.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,155.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,155.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,155.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93774
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92114
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97717
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86511
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92413
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93149
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
