Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95123
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90799
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-87.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03096
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.006520000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8565
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,110.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90954
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96509
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95602
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9938
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64691
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77215
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97955
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93967
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92261
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-102.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6977800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.16704000000000002
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96393
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,134.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,134.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,134.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9328
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96362
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98199
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93695
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65576
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99069
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99063
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98965
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8509200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-89.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75149
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.01024
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95236
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,166.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,166.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,166.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94131
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96927
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8905299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8924799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97995
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90249
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84906
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95889
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8417600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-103.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5292899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.22084
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96048
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
