Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,133.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,133.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9422
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98413
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89712
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98093
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6493800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8592799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91833
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98853
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94311
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-112.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95773
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.31124
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6231300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,118.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,134.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,135.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90256
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98297
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98935
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94491
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45586
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94421
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95071
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96701
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-76.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-107.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25261
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.19866
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8797
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,123.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,124.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,155.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,156.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,155.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8479899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98642
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9776
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94226
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68884
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98849
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98352
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94961
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98129
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-84.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69311
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.08748
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99738
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,193.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,196.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,194.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
